Stock #,55108101
Size (AWG or kcmil),3 AWG
No. of Conductors,1
No. of Strands,19
Nom. OD (mils),352
Insulation Thickness (mils),40
Jacket Thickness (mils),7
Nominal Total Weight (lbs/1000'),191
Allowable Ampacity at 60C,85
Allowable Ampacity at 75C,100
Allowable Ampacity at 90C,115
